Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,06,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,61.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,06,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,61.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
