Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,74.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,72.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,78.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,80.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
