Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,76.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,81.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,126.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,75.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,81.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,85.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,38.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,61.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,118.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,163.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,97.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
