Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,49.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,99.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,205.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,72.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,110.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,44.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,78.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,184.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,73.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,105.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,45.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,78.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,188.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,107.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,47.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,85.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,196.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,113.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,184.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,46.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,80.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,191.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,81.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,79.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,111.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,46.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,82.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,123.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,194.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,105.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
