Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,48.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,97.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,199.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,106.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,47.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,66.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,196.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,97.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,107.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,63.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,118.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,263.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,94.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,123.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,183.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,511.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,56.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,135.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,77.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,168.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,320.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,94.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,137.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,238.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,572.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,67.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,139.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,278.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,130.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,203.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,59.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,107.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,133.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,246.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,129.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,193.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,539.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
