Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,52.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,96.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,217.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,123.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,514.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,50.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,74.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,139.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,209.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,92.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,123.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,127.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,51.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,132.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,213.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,124.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,511.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,49.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,80.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,203.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,121.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,49.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,81.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,203.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,124.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,511.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,43.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,67.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,180.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,122.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.03
