Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,50.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,87.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,103.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,209.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,124.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,51.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,81.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,213.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,128.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,530.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,140.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,46.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,81.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,193.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,124.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,35.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,48.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,149.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,142.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,46.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,64.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,192.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,122.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,41.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,39.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,62.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,171.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,163.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,44.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,74.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,186.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,98.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,117.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,44.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,185.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,162.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,204.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,95.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,109.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,134.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,560.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,82.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,194.7
