Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,203.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,45.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,76.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,187.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,101.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,126.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,130.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,524.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,539.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,48.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,51.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,87.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,199.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,211.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,129.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,48.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,83.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,200.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,115.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,116.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,136.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,43.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,56.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,77.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,181.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,230.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,148.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,48.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,79.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,202.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,102.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,127.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,140.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,525.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,46.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,57.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,89.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,192.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,236.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,141.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,46.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,76.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,193.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,125.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,129.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,520.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,535.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,48.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,58.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,97.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,198.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,240.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,132.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,44.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,183.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,88.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,116.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,123.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,46.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,76.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,193.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,228.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,150.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,43.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,61.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,181.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,95.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,123.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,125.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,510.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,521.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,46.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,57.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,75.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,194.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,238.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,158.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
