Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,44.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,80.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,184.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,114.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,129.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,69.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,46.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,83.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,196.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,244.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,153.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,56.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,157.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,104.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,115.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,125.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,523.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,51.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,58.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,81.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,213.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,241.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,156.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,39.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,166.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,110.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,123.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,128.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,512.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,52.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,61.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,41.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,80.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,218.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,256.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,171.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,42.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,68.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,178.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,117.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,130.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,138.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,574.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,74.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,78.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,52.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,61.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,76.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,218.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,252.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,170.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,47.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,76.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,197.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,122.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,131.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,143.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,504.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,545.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,592.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,80.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,49.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,57.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,73.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,203.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,237.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,155.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,49.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,95.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,205.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,118.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,116.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,143.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,479.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,594.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,87.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,77.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,60.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,77.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,197.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,247.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,154.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
