Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,46.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,82.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,190.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,116.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,125.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,143.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,516.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,592.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,86.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,49.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,204.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,241.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,156.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,49.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,90.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,203.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,115.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,124.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,146.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,512.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,603.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,86.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,55.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,59.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,85.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,227.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,240.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,155.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,42.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,77.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,176.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,119.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,129.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,139.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,488.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,530.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,572.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,83.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,86.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,47.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,58.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,87.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,192.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,238.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,144.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,43.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,67.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,176.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,115.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,131.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,141.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,532.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,577.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,85.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,86.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,48.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,66.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,98.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,197.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,271.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,150.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,44.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,180.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,114.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,139.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,144.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,467.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,569.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,590.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,95.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,89.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,47.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,195.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,252.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,171.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,60.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,169.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,115.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,131.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,148.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,535.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,605.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,98.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,93.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,48.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,62.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,42.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,70.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,197.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,256.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,175.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
