Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,43.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,177.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,122.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,131.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,152.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,498.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,536.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,624.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,103.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,50.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,64.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,43.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,80.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,205.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,264.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,177.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,49.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,92.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,203.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,118.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,137.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,160.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,482.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,562.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,657.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,96.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,105.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,52.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,61.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,43.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,214.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,252.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,179.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,47.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,89.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,194.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,137.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,166.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,516.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,564.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,681.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,100.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,49.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,66.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,40.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,92.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,203.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,274.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,168.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,110.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,49.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,95.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,202.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,127.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,146.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,168.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,599.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,691.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,89.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,103.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,52.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,70.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,104.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,215.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,292.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,170.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,41.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,163.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,176.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,173.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,47.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,67.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,197.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,150.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,173.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,181.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,616.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,715.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,746.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,24.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,98.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,100.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,50.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,69.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,40.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,93.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,206.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,284.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,169.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,37.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,41.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,157.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,172.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,163.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,171.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,155.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,166.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,172.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,638.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,684.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,709.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,97.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,53.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,69.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,106.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,219.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,284.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,140.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,138.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,138.8
