Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,38.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,63.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,159.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,151.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,148.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,156.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,621.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,609.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,644.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,89.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,51.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,65.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,100.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,210.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,267.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,144.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,41.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,75.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,172.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,136.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,131.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,146.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,558.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,538.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,602.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,48.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,60.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,199.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,248.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,135.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,37.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,62.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,154.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,128.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,118.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,134.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,526.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,85.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,93.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,46.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,64.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,86.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,192.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,264.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,163.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,153.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,127.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,129.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,145.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,530.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,600.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,91.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,97.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,53.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,69.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,46.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,84.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,218.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,284.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,193.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,159.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,133.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,140.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,158.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,547.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,575.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,650.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,99.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,98.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,50.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,61.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,42.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,71.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,209.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,254.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,175.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,40.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,70.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,167.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,127.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,130.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,156.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,525.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,538.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,646.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,98.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,96.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,52.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,68.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,40.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,89.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,216.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,280.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,169.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
