Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,41.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,74.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,169.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,126.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,132.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,152.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,521.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,544.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,629.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,96.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,77.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,58.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,68.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,92.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,241.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,283.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,168.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,42.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,67.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,175.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,140.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,133.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,147.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,576.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,550.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,609.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,95.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,84.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,98.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,52.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,67.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,218.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,277.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,157.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,43.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,67.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,180.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,132.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,138.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,140.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,545.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,575.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,582.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,90.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,78.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,102.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,66.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,89.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,216.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,273.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,165.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,45.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,75.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,190.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,129.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,137.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,143.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,534.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,568.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,593.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,104.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,55.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,70.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,102.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,227.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,292.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,173.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,45.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,73.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,188.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,119.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,148.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,143.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,615.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,596.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,84.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,100.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,105.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,52.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,68.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,89.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,218.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,281.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,172.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,55.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,166.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,120.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,160.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,147.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,500.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,663.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,615.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,82.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,94.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,103.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,61.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,67.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,102.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,254.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,279.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,163.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,40.4
