Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,69.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,168.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,140.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,152.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,153.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,582.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,633.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,639.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,87.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,90.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,101.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,60.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,70.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,41.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,253.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,292.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,172.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,43.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,80.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,183.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,145.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,149.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,161.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,605.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,623.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,673.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,90.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,96.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,105.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,60.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,74.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,43.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,100.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,250.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,308.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,182.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,129.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,123.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,39.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,164.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,151.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,163.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,160.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,628.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,680.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,668.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,86.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,105.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,59.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,71.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,42.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,101.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,248.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,295.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,175.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,113.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,161.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,152.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,162.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,158.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,632.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,674.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,661.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,85.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,103.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,67.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,76.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,46.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,106.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,281.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,317.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,194.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,136.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,151.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,159.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,153.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,626.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,660.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,637.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,110.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,66.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,77.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,111.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,276.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,321.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,189.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,143.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,153.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,135.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,593.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,638.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,564.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,103.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,59.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,76.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,44.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,106.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,248.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,319.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,187.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
