Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,125.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,151.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,129.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,523.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,628.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,539.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,82.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,90.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,99.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,56.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,75.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,39.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,121.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,237.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,313.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,163.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,123.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,146.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,123.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,514.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,609.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,78.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,86.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,100.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,52.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,75.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,124.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,217.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,313.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,156.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,122.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,148.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,126.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,512.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,620.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,528.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,87.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,53.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,76.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,117.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,223.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,318.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,163.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,62.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,130.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,144.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,115.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,542.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,599.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,79.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,92.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,56.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,81.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,42.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,118.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,235.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,336.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,176.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,126.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,142.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,116.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,526.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,592.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,76.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,55.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,74.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,132.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,230.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,310.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,132.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,111.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,132.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,100.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,553.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,56.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,95.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,156.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,237.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
