Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,103.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,95.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,125.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,149.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,89.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,48.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,91.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,140.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,136.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,77.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,100.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,142.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,70.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,94.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,144.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,96.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,116.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,73.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,87.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,85.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.5
