Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,91.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,86.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,93.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,76.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,77.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,92.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,74.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,86.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,84.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,78.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,82.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,74.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
