Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,74.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,81.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,80.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,68.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,70.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,75.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,61.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,68.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
