Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,65.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
