Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,55.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.19
