Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,103.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,57.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
