Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,51.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,58.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,52.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,57.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,53.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
