Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,58.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,58.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,53.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,131.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,26.7
