Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,114.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,59.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,115.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
