Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,50.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
