Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
