Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
