Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,38.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,60.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,157.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,40.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,60.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,165.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,132.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
