Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
