Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,102.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,148.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,144.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,139.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,114.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,56.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,145.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,154.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,163.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,111.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,108.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,37.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,64.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,140.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,157.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,37.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,155.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,97.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,109.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,103.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,154.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,146.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,109.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,116.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,449.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,484.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,43.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,74.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,177.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,149.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,150.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,112.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,128.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,107.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,531.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,47.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,59.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,196.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,177.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,146.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
