Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,121.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,125.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,107.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,501.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,43.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,43.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,61.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,179.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,179.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,102.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,106.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,98.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,46.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,48.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,83.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,189.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,198.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,107.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,105.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,93.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,52.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,91.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,200.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,213.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,109.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,113.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,96.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,47.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,53.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,76.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,192.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,219.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,143.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,109.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,107.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,95.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,52.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,59.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,102.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,214.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,243.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,126.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,114.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,109.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,473.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,452.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,49.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,95.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,203.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,231.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,129.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
