Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,112.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,110.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,101.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,79.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,76.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,43.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,55.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,92.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,179.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,225.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,109.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,109.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,98.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,87.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,82.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,46.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,56.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,102.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,189.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,230.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,116.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,114.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,103.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,474.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,83.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,89.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,53.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,87.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,191.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,220.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,105.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,113.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,108.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,90.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,95.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,43.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,55.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,93.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,179.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,226.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,113.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,112.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,90.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,90.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,45.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,57.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,93.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,185.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,235.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,110.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,109.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,95.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,91.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,101.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,48.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,99.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,195.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,236.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,123.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
