Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,116.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,112.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,100.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,86.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,103.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,45.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,56.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,93.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,184.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,230.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,112.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,112.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,104.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,37.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,87.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,103.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,49.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,100.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,201.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,230.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,118.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,117.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,104.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,476.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,103.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,48.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,61.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,101.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,197.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,249.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,133.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,115.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,125.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,111.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,468.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,89.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,107.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,47.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,63.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,112.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,195.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,259.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,113.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,120.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,115.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,489.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,91.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,76.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,105.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,52.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,64.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,106.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,215.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,262.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,141.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,56.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,114.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,120.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,126.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,490.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,518.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,89.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,106.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,54.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,63.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,113.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,224.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,260.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,134.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,39.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,83.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
