Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,160.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,117.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,118.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,130.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,479.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,486.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,532.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,26.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,93.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,107.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,51.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,57.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,92.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,209.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,234.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,142.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,118.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,111.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,120.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,483.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,493.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,94.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,106.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,50.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,207.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,217.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,118.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,104.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,111.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,96.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,100.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,51.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,57.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,212.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,234.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,144.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,122.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,113.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,110.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,500.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,93.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,50.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,54.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,205.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,224.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,128.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,120.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,105.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,91.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,49.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,58.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,83.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,204.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,237.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,148.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,134.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,123.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,126.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,554.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,506.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,519.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,90.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,99.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,45.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,67.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,98.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,185.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,278.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,155.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,101.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
