Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,134.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,144.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,136.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,548.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,591.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,560.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,100.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,47.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,62.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,98.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,196.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,256.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,140.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,106.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,135.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,140.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,122.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,555.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,573.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,28.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,98.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,115.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,53.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,55.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,79.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,218.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,226.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,156.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,132.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,112.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,110.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,543.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,91.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,107.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,53.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,55.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,76.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,218.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,227.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,166.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,131.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,116.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,117.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,542.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,93.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,107.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,58.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,59.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,93.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,239.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,244.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,165.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,141.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,128.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,127.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,581.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,530.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,526.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,88.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,105.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,58.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,59.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,85.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,239.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,247.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,171.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,124.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,126.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,121.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,511.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,523.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,91.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,106.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,55.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,55.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,88.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,227.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,229.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,151.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
