Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,111.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,118.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,114.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,93.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,105.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,52.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,74.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,210.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,217.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,160.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,108.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,104.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,105.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,27.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,102.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,111.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,44.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,60.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,182.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,248.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,143.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,102.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,112.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,107.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,103.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,107.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,47.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,58.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,84.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,196.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,239.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,145.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,105.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,110.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,107.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,93.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,109.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,60.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,87.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,206.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,246.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,148.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,104.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,111.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,112.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,26.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,39.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,92.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,107.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,49.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,57.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,89.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,203.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,234.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,143.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,103.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,115.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,107.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,473.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,27.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,98.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,113.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,57.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,80.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,208.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,235.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,160.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
