Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,102.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,109.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,112.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,28.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,113.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,116.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,53.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,66.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,39.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,98.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,221.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,273.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,161.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,119.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,126.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,113.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,29.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,27.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,121.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,115.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,53.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,64.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,41.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,83.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,219.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,264.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,173.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,113.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,120.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,117.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,495.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,28.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,115.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,120.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,53.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,64.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,91.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,218.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,265.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,170.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,113.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,121.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,113.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,27.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,97.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,114.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,51.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,64.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,102.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,210.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,265.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,109.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,121.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,109.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,500.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,95.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,76.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,110.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,63.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,101.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,219.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,259.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,146.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,112.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,120.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,112.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,496.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,94.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,104.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,52.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,92.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,216.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,242.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,149.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
