Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,111.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,114.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,111.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,96.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,50.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,56.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,105.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,209.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,236.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,125.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,111.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,111.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,107.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,100.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,94.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,51.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,59.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,118.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,214.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,248.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,105.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,116.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,98.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,483.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,96.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,91.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,44.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,64.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,119.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,182.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,265.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,89.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,117.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,94.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,485.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,88.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,88.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,177.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,219.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,87.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,105.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,91.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,89.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,86.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,145.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,73.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,81.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,84.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,84.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,144.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
