Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,78.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,85.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,92.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,76.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,79.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,112.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,70.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,136.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,80.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,77.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,51.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,68.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,75.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,78.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
