Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,76.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,78.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,69.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,80.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,64.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,56.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,69.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,87.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,84.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,78.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,68.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,76.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,72.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
