Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,81.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.92
