Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.46
