Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
