Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
