Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,11.0
