Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
