Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
