Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,38.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
