Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
