Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
