Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,91.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,131.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,88.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,40.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,165.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,56.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,148.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.73
