Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,44.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,73.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,182.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,44.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,134.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,182.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,105.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,140.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,127.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,38.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.7
