Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,155.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,103.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,159.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,129.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,125.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,130.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,88.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,96.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,135.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,133.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,125.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,137.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,92.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,58.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,134.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,152.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,136.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,91.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,68.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,150.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,155.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,80.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,57.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,164.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,167.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
