Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,85.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,47.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,69.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,172.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,194.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,129.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,96.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,40.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,55.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,80.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,164.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,227.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,140.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,55.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,117.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,91.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,50.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,174.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,210.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,82.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,99.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,94.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,44.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,51.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,64.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,182.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,209.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,153.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,105.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,55.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,68.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,175.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,225.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,159.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,86.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,112.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,101.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,43.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,48.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,65.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,179.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,197.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,141.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
