Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,85.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,108.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,102.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,39.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,61.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,159.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,216.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,153.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,89.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,119.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,106.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,484.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,78.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,68.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,40.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,158.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,199.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,167.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,123.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,94.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,123.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,120.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,504.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,78.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,43.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,177.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,185.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,168.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,117.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,106.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,117.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,127.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,479.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,50.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,50.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,69.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,206.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,204.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,156.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,116.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,106.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,109.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,131.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,125.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,534.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,74.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,57.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,154.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,235.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,142.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,97.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,139.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,117.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,567.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,77.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,76.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,163.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,223.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,150.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
