Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,114.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,101.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,44.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,52.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,70.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,180.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,213.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,147.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,87.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,111.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,102.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,40.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,51.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,68.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,168.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,211.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,144.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,97.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,106.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,93.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,85.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,40.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,167.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,215.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,141.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,89.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,109.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,93.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,90.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,46.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,61.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,83.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,189.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,252.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,158.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,94.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,122.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,98.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,86.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,79.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,158.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,239.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,150.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,100.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,128.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,111.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,523.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,88.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,38.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,56.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,74.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,158.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,231.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,151.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
