Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,104.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,132.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,117.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,539.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,86.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,90.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,40.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,55.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,68.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,164.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,227.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,157.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,107.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,123.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,121.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,493.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,91.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,83.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,44.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,59.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,63.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,180.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,244.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,182.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,112.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,126.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,124.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,515.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,90.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,48.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,63.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,40.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,83.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,195.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,260.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,163.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,117.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,132.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,111.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,474.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,537.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,97.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,53.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,52.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,68.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,215.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,214.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,167.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,111.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,107.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,94.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,453.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,101.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,48.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,48.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,41.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,196.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,200.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,170.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,107.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,105.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,96.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,100.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,49.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,58.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,40.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,71.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,203.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,238.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,166.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
