Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,106.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,115.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,97.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,66.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,44.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,68.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,40.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,94.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,183.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,280.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,167.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,97.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,121.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,96.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,496.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,91.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,44.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,58.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,69.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,182.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,239.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,168.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,93.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,108.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,97.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,27.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,39.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,114.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,82.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,44.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,61.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,182.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,253.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,170.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,102.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,110.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,26.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,111.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,83.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,45.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,66.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,83.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,185.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,268.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,175.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,103.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,117.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,101.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,476.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,26.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,107.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,46.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,48.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,51.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,188.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,238.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,196.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,103.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,113.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,103.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,460.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,100.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,78.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,87.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,48.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,60.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,46.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,58.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,198.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,247.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,188.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
