Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,98.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,113.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,108.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,98.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,71.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,87.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,46.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,57.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,62.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,190.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,236.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,178.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,96.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,108.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,105.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,96.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,93.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,64.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,42.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,81.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,193.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,263.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,174.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,100.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,115.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,106.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,101.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,92.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,49.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,202.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,214.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,185.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,105.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,103.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,108.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,99.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,94.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,58.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,44.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,207.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,239.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,181.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,108.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,105.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,107.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,100.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,90.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,53.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,53.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,69.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,221.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,221.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,167.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,107.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,106.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,101.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,100.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,90.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,47.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,50.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,39.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,195.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,208.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,162.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,96.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,96.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,98.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
