Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,103.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,95.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,50.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,54.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,64.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,208.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,227.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,162.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,103.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,103.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,102.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,99.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,92.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,50.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,51.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,39.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,60.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,208.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,211.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,163.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,100.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,98.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,105.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,88.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,53.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,53.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,38.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,68.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,219.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,219.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,157.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,103.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,104.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,109.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,91.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,89.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,59.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,59.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,99.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,245.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,243.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,151.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,114.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,111.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,109.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,90.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,81.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,54.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,62.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,89.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,222.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,257.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,150.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,124.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,116.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,106.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,507.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,96.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,86.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,51.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,62.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,93.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,212.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,257.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,143.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,112.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,122.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,99.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,501.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.76
