Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,82.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,50.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,67.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,102.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,210.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,277.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,143.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,102.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,120.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,99.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,495.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,62.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,92.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,189.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,257.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,139.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,86.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,113.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,54.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,74.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,160.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,227.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,141.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,107.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,88.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,66.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,127.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,167.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,76.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,86.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,124.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,136.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,127.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,75.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.71
