Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,35.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,146.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,112.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,75.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,78.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,38.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,121.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,73.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,64.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,156.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,89.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,142.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,95.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,172.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,69.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,83.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
