Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,80.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,75.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,86.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,81.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,78.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,81.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,74.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,64.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,135.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,73.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,89.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,37.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
