Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,12.5
